Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531919,The Rise Pontnewydd,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531919,The Rise Pontnewydd,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531919,The Rise Pontnewydd,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,25.9
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531919,The Rise Pontnewydd,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,26.0
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531919,The Rise Pontnewydd,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,26.4
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
