Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531919,The Rise Pontnewydd,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,26.6
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531919,The Rise Pontnewydd,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531919,The Rise Pontnewydd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,28.0
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531919,The Rise Pontnewydd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,28.2
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
531919,The Rise Pontnewydd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,28.3
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531919,The Rise Pontnewydd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,28.3
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
531919,The Rise Pontnewydd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,28.4
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
531919,The Rise Pontnewydd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
