Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,28.5
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
531919,The Rise Pontnewydd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,28.5
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531919,The Rise Pontnewydd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,28.6
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
531919,The Rise Pontnewydd,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,28.6
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
531919,The Rise Pontnewydd,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,28.7
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
531919,The Rise Pontnewydd,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,28.8
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
531919,The Rise Pontnewydd,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,28.8
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
531919,The Rise Pontnewydd,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,28.8
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
531919,The Rise Pontnewydd,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
