Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531919,The Rise Pontnewydd,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.31
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
531919,The Rise Pontnewydd,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531919,The Rise Pontnewydd,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531919,The Rise Pontnewydd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531919,The Rise Pontnewydd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
531919,The Rise Pontnewydd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.44
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
531919,The Rise Pontnewydd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,28.9
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.44
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.26
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
531919,The Rise Pontnewydd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
