Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,28.8
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.7
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
531919,The Rise Pontnewydd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,28.8
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.81
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.46
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
531919,The Rise Pontnewydd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,28.8
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.74
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.2
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
531919,The Rise Pontnewydd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,28.7
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.83
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
531919,The Rise Pontnewydd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,28.7
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.04
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.77
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
531919,The Rise Pontnewydd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,28.6
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.45
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
531919,The Rise Pontnewydd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,28.6
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
531919,The Rise Pontnewydd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.96
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,28.6
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
531919,The Rise Pontnewydd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
