Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,71.2
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,28.5
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.01
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
531919,The Rise Pontnewydd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,28.5
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
531919,The Rise Pontnewydd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,28.5
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
531919,The Rise Pontnewydd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,28.4
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.46
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
531919,The Rise Pontnewydd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.78
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,28.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
531919,The Rise Pontnewydd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,28.3
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.48
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
531919,The Rise Pontnewydd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,28.2
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
531919,The Rise Pontnewydd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,28.1
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
531919,The Rise Pontnewydd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
