Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,28.0
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.21
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.63
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
531919,The Rise Pontnewydd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.56
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,71.7
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.66
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.2
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
531919,The Rise Pontnewydd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,66.8
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.16
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.12
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
531919,The Rise Pontnewydd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.35
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
531919,The Rise Pontnewydd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.52
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.13
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,27.7
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.77
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
531919,The Rise Pontnewydd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,27.6
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.08
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
531919,The Rise Pontnewydd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
531919,The Rise Pontnewydd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.93
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,58.5
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
