Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.2
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
531919,The Rise Pontnewydd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.92
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.65
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.68
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
531919,The Rise Pontnewydd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.93
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.32
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
531919,The Rise Pontnewydd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.94
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
531919,The Rise Pontnewydd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.32
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
531919,The Rise Pontnewydd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.67
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
531919,The Rise Pontnewydd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.33
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
531919,The Rise Pontnewydd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.23
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
531919,The Rise Pontnewydd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,27.3
