Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
531919,The Rise Pontnewydd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531919,The Rise Pontnewydd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
531919,The Rise Pontnewydd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531919,The Rise Pontnewydd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531919,The Rise Pontnewydd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
531919,The Rise Pontnewydd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531919,The Rise Pontnewydd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
