Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.44
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,26.7
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531919,The Rise Pontnewydd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,26.6
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
531919,The Rise Pontnewydd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,26.6
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,26.6
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531919,The Rise Pontnewydd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
531919,The Rise Pontnewydd,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531919,The Rise Pontnewydd,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,26.4
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
531919,The Rise Pontnewydd,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,63.1
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,26.4
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
531919,The Rise Pontnewydd,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,70.4
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
