Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531919,The Rise Pontnewydd,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531919,The Rise Pontnewydd,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.48
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.05
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,87.0
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531919,The Rise Pontnewydd,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.58
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,83.4
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
531919,The Rise Pontnewydd,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.45
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,85.8
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,26.0
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.93
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
531919,The Rise Pontnewydd,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.47
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,88.4
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.9
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531919,The Rise Pontnewydd,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.34
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,100.6
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
531919,The Rise Pontnewydd,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.5
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,97.4
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531919,The Rise Pontnewydd,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.44
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.27
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,87.1
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
