Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
531919,The Rise Pontnewydd,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,86.8
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.83
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.54
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,90.2
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531919,The Rise Pontnewydd,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.15
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531919,The Rise Pontnewydd,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,86.4
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,24.6
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
531919,The Rise Pontnewydd,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,86.8
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
531919,The Rise Pontnewydd,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.92
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,89.4
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531919,The Rise Pontnewydd,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,82.8
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531919,The Rise Pontnewydd,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
