Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,86.2
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.25
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,91.1
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.56
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531919,The Rise Pontnewydd,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.72
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,90.9
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.74
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531919,The Rise Pontnewydd,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.92
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.34
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,90.0
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531919,The Rise Pontnewydd,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.88
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.47
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531919,The Rise Pontnewydd,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.76
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,74.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,23.1
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531919,The Rise Pontnewydd,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.48
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.86
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
531919,The Rise Pontnewydd,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.64
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,22.9
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
531919,The Rise Pontnewydd,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
