Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
531919,The Rise Pontnewydd,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531919,The Rise Pontnewydd,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,72.8
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,22.7
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
531919,The Rise Pontnewydd,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,60.8
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,22.6
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
531919,The Rise Pontnewydd,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,22.5
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531919,The Rise Pontnewydd,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,22.4
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
531919,The Rise Pontnewydd,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,22.4
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
531919,The Rise Pontnewydd,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.67
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
