Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531919,The Rise Pontnewydd,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.69
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
531919,The Rise Pontnewydd,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.38
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,67.3
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
531919,The Rise Pontnewydd,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.42
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
531919,The Rise Pontnewydd,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.68
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.1
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,69.4
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
531919,The Rise Pontnewydd,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
531919,The Rise Pontnewydd,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531919,The Rise Pontnewydd,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.29
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
531919,The Rise Pontnewydd,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
