Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531919,The Rise Pontnewydd,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,58.5
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,22.3
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
531919,The Rise Pontnewydd,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,22.4
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
531919,The Rise Pontnewydd,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,22.4
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531919,The Rise Pontnewydd,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.85
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,22.5
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531919,The Rise Pontnewydd,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,22.6
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531919,The Rise Pontnewydd,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,22.7
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531919,The Rise Pontnewydd,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531919,The Rise Pontnewydd,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
