Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
531919,The Rise Pontnewydd,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,22.9
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531919,The Rise Pontnewydd,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531919,The Rise Pontnewydd,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,23.1
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531919,The Rise Pontnewydd,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531919,The Rise Pontnewydd,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531919,The Rise Pontnewydd,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531919,The Rise Pontnewydd,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531919,The Rise Pontnewydd,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
