Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531919,The Rise Pontnewydd,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531919,The Rise Pontnewydd,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531919,The Rise Pontnewydd,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531919,The Rise Pontnewydd,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
531919,The Rise Pontnewydd,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531919,The Rise Pontnewydd,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,24.3
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531919,The Rise Pontnewydd,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531919,The Rise Pontnewydd,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
