Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,24.5
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531919,The Rise Pontnewydd,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,24.6
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531919,The Rise Pontnewydd,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,24.7
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531919,The Rise Pontnewydd,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531919,The Rise Pontnewydd,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,25.0
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531919,The Rise Pontnewydd,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,25.2
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531919,The Rise Pontnewydd,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531919,The Rise Pontnewydd,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
