Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531919,The Rise Pontnewydd,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531919,The Rise Pontnewydd,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531919,The Rise Pontnewydd,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
